Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.67
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.79
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.21
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,8.8
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.36
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.01
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.34
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,9.93
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,9.49
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.8
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
