Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.85
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.5
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,10.41
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.22
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.07
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,5.48
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.5
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,8.12
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,12.43
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.6
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,10.08
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.35
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
