Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.55
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.69
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,8.76
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.25
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,10.91
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.46
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,12.13
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.55
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.04
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.16
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.66
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,5.42
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
