Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.24
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.96
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.69
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,8.57
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.09
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,9.03
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,9.91
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.13
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,8.96
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.52
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,9.57
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,8.0
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.72
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,9.15
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.11
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,10.9
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,12.26
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.6
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,14.24
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.38
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,18.62
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,14.21
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.89
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,12.12
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,16.48
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,11.54
