Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
773207,Montpellier - Malvern,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.48
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,17.55
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,15.3
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.6
773207,Montpellier - Malvern,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.58
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,22.93
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,15.07
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,8.73
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,60.3
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.94
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,24.67
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,19.64
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,71.6
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
773207,Montpellier - Malvern,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.87
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,20.92
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,28.13
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,71.3
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
773207,Montpellier - Malvern,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.58
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,17.55
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,17.01
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
773207,Montpellier - Malvern,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.68
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,21.8
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.53
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,8.9
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.0
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.72
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,17.17
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,17.46
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.2
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
773207,Montpellier - Malvern,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.57
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,16.32
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,13.04
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,11.54
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,73.1
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.43
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,19.5
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,16.67
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
773207,Montpellier - Malvern,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
