Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,230.44
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,21.25
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,15.14
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,11.9
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,230.37
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,20.0
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,12.46
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,15.34
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,230.64
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,17.55
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,12.58
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,78.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.26
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,15.13
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,15.82
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,11.81
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.1
773207,Montpellier - Malvern,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,23.34
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,19.79
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,11.58
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,82.2
773207,Montpellier - Malvern,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.68
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,24.64
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,20.82
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
773207,Montpellier - Malvern,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.64
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,26.96
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,10.76
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,10.53
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,72.9
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.2
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,230.01
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,23.28
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,9.55
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,229.46
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,25.46
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,78.9
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.3
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
