Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.01
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,229.94
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,24.18
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,12.78
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.22
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,15.07
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,14.9
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.07
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,13.09
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,14.82
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.26
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,15.52
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,19.21
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
773207,Montpellier - Malvern,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.28
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,17.85
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,12.45
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.01
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,15.81
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,11.91
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,8.37
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.7
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,12.27
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,11.88
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.36
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.61
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.33
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,11.71
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.69
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
