Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.54
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,14.26
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.32
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.12
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,9.39
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,9.94
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.87
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.37
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,11.86
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.46
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.46
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,11.14
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,-0.3
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.84
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.17
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,9.15
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,-0.68
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.35
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.42
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.27
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.82
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,7.92
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.01
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,10.94
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.22
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.03
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,11.43
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.34
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
