Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,12.1
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.64
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,11.49
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,14.09
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.13
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,11.43
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,10.17
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,9.86
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.59
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,12.41
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.04
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,12.27
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.08
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,13.49
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.94
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.84
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,14.75
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.42
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,19.28
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.31
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,18.12
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,9.88
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
