Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.37
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,15.54
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,12.39
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.28
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,17.33
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,12.03
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,76.9
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.19
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,18.44
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,13.18
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,230.84
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,18.09
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,16.02
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.3
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
773207,Montpellier - Malvern,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,230.99
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,15.3
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,13.56
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.49
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,13.2
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,15.6
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.2
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.52
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,14.59
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,17.35
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
773207,Montpellier - Malvern,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.17
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,14.86
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,17.39
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
773207,Montpellier - Malvern,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.71
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,11.13
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,23.31
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
773207,Montpellier - Malvern,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
