Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.89
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,13.27
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,22.88
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
773207,Montpellier - Malvern,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,230.71
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,20.04
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,18.22
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.05
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,16.46
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,12.15
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.14
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,18.17
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,13.03
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.68
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,14.24
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,8.09
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.57
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.3
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.51
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,14.17
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.99
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,17.15
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,10.26
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.2
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.06
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,12.4
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,12.08
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
