Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.17
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,13.44
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,12.07
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.08
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,18.33
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,12.25
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.5
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.51
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,15.84
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,11.38
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.7
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.5
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,17.24
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.3
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,16.3
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,72.2
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.57
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,19.29
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,11.84
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.02
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,11.38
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.54
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,14.91
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,12.54
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,9.41
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,13.35
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
