Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,15.96
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,5.55
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.06
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.6
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
773207,Montpellier - Malvern,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.3
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,16.02
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,16.05
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,67.6
773207,Montpellier - Malvern,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.48
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,11.82
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.67
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.83
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,12.8
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,14.76
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.89
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,11.82
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.01
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,8.14
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,10.13
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.91
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,12.89
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.3
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,10.19
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
