Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.15
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,9.14
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.02
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,8.8
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.76
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,10.81
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,8.4
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.34
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,9.87
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,8.77
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,9.07
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,8.9
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.41
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.6
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,9.62
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
