Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.61
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,8.8
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.38
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.84
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.67
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,7.29
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,9.18
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.2
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,11.37
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.18
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,6.6
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,8.0
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,11.23
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.68
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,10.98
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
