Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.75
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.93
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,10.75
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.86
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.76
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.73
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,10.67
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,11.32
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.73
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,6.98
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,9.8
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,10.96
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.58
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,11.03
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.32
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.07
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,11.1
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.91
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,11.06
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
