Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,11.02
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.01
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,7.95
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,11.28
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.69
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,11.74
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.93
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.72
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,12.99
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,56.3
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.34
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,9.22
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.11
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,10.51
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.17
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.55
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.03
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,7.4
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,9.13
