Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.27
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.38
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.6
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.79
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.1
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,8.71
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.07
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,8.59
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,9.23
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.02
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,9.4
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.55
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
