Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,11.77
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.54
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,8.8
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,7.97
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,12.38
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.83
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,8.21
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.19
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,8.88
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,9.31
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,11.09
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.18
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.98
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,11.56
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.06
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.07
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,8.16
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.76
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,12.02
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
