Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.3
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.8
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,13.27
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.52
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,12.45
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,12.87
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,230.99
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,11.89
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,13.14
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.9
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,16.79
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,15.23
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,9.95
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
773207,Montpellier - Malvern,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.06
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,15.61
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,15.96
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,9.46
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.14
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,18.74
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
773207,Montpellier - Malvern,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.72
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,14.93
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,18.69
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
773207,Montpellier - Malvern,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.42
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,17.18
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,18.68
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.48
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
