Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.38
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,17.28
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,25.2
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
773207,Montpellier - Malvern,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.46
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,14.07
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,24.56
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
773207,Montpellier - Malvern,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.21
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,23.55
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.4
773207,Montpellier - Malvern,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.14
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,13.88
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,22.96
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
773207,Montpellier - Malvern,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.2
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,26.74
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,59.1
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
773207,Montpellier - Malvern,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.92
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,15.79
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,28.58
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,8.96
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,62.1
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
773207,Montpellier - Malvern,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.54
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.73
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,18.27
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,23.28
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,59.3
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.3
773207,Montpellier - Malvern,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.09
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.47
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,13.86
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,27.6
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
773207,Montpellier - Malvern,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.17
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,15.24
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,26.14
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,7.33
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
773207,Montpellier - Malvern,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.57
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
