Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,18.67
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,26.5
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,8.36
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
773207,Montpellier - Malvern,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,16.52
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,28.24
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
773207,Montpellier - Malvern,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.75
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,20.84
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,30.78
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,127.7
773207,Montpellier - Malvern,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.22
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,21.86
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,24.99
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,9.68
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
773207,Montpellier - Malvern,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.42
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,17.65
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,30.35
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,11.07
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,127.1
773207,Montpellier - Malvern,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,22.1
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,27.18
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
773207,Montpellier - Malvern,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,18.62
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,25.05
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,8.02
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,57.3
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
773207,Montpellier - Malvern,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.0
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,17.12
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,21.77
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
773207,Montpellier - Malvern,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.38
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,22.92
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,23.28
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,9.64
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,101.1
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
773207,Montpellier - Malvern,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.48
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.75
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,26.12
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,27.16
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,74.2
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.2
773207,Montpellier - Malvern,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
