Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,24.58
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,29.38
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,8.62
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,73.2
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
773207,Montpellier - Malvern,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.91
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.27
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,18.08
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,36.09
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,94.5
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,78.9
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.3
773207,Montpellier - Malvern,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.13
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,16.28
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,31.46
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,86.2
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,71.1
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
773207,Montpellier - Malvern,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.38
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,14.17
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,22.8
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,66.1
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
773207,Montpellier - Malvern,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.04
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.9
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,12.36
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,23.69
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,67.5
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,98.2
773207,Montpellier - Malvern,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.65
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.31
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,13.37
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,28.58
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,83.2
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
773207,Montpellier - Malvern,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.15
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,15.93
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,25.92
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,69.6
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,69.5
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
773207,Montpellier - Malvern,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,17.81
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,23.83
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,58.5
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
773207,Montpellier - Malvern,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.7
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,16.08
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,24.47
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
773207,Montpellier - Malvern,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.33
