Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,13.27
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,25.03
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,58.4
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.7
773207,Montpellier - Malvern,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.78
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,12.23
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,27.4
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
773207,Montpellier - Malvern,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.43
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,26.89
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,5.67
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,65.6
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,111.3
773207,Montpellier - Malvern,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.13
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,22.01
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
773207,Montpellier - Malvern,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.53
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.2
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,10.47
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,20.74
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
773207,Montpellier - Malvern,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,10.81
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,18.78
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,7.83
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.6
773207,Montpellier - Malvern,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,20.0
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,17.89
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
773207,Montpellier - Malvern,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,11.87
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,18.53
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
773207,Montpellier - Malvern,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.13
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,17.72
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
