Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,21.47
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
773207,Montpellier - Malvern,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.16
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,10.2
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
773207,Montpellier - Malvern,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.71
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,11.33
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,19.16
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,11.64
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
773207,Montpellier - Malvern,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.54
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,11.74
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,19.73
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,8.22
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
773207,Montpellier - Malvern,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.4
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,11.62
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,21.32
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
773207,Montpellier - Malvern,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,22.37
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,51.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
773207,Montpellier - Malvern,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,23.31
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,61.7
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,96.2
773207,Montpellier - Malvern,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.03
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,12.59
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,24.81
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,61.7
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
773207,Montpellier - Malvern,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,12.31
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,19.97
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
773207,Montpellier - Malvern,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
