Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,17.51
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,17.34
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
773207,Montpellier - Malvern,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.4
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,20.04
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.68
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,7.95
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
773207,Montpellier - Malvern,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.43
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,14.35
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.63
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,12.41
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,20.78
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
773207,Montpellier - Malvern,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,11.86
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,20.28
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
773207,Montpellier - Malvern,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.24
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.74
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,22.95
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,96.4
773207,Montpellier - Malvern,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,12.05
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,16.74
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
773207,Montpellier - Malvern,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.74
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,12.04
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,17.06
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,12.0
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
773207,Montpellier - Malvern,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,11.94
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,15.06
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,9.87
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
773207,Montpellier - Malvern,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.15
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,10.47
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,12.09
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
