Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.87
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.83
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,8.14
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
773207,Montpellier - Malvern,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.54
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,13.48
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
773207,Montpellier - Malvern,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,13.41
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,16.12
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
773207,Montpellier - Malvern,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.63
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,15.32
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,21.15
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.3
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
773207,Montpellier - Malvern,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.65
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,15.02
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.31
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,10.64
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
773207,Montpellier - Malvern,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,12.37
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,18.37
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
773207,Montpellier - Malvern,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,11.46
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.65
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,6.05
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
773207,Montpellier - Malvern,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,9.28
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,17.36
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,10.04
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
773207,Montpellier - Malvern,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.07
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,13.4
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
