Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,13.67
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
773207,Montpellier - Malvern,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.72
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,16.03
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
773207,Montpellier - Malvern,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.38
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,11.47
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,13.41
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,15.21
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,16.5
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,9.78
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,70.3
773207,Montpellier - Malvern,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.25
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,16.02
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,24.77
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
773207,Montpellier - Malvern,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.43
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,10.68
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,14.19
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,11.03
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,14.24
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,12.02
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.25
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,12.41
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,11.42
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
