Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.86
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,18.42
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,8.76
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.2
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.98
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,16.93
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,10.6
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,5.92
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.79
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,13.42
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,10.49
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.68
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.38
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,17.85
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,11.12
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.17
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,8.96
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,11.68
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,10.92
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.86
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,9.67
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,7.61
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
773207,Montpellier - Malvern,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.82
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.92
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.59
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,8.57
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,18.84
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
773207,Montpellier - Malvern,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
