Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.25
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,14.88
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.49
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,12.35
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.36
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,10.13
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,11.17
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,5.99
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,9.69
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,11.06
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.11
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,10.76
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.7
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,10.61
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.5
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,10.02
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
773207,Montpellier - Malvern,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.09
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,9.48
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.24
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,6.63
