Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,6.9
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.62
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.7
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,7.56
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.2
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,8.97
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.58
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,7.64
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.3
773207,Montpellier - Malvern,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.02
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.9
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,7.73
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.72
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.32
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.88
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.39
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,12.82
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,14.65
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.49
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.99
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,11.07
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
