Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.04
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,10.69
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,7.08
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.72
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.34
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,9.99
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,11.43
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.59
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,10.57
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.15
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,7.97
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,11.48
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.13
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,6.82
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,10.64
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
