Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.6
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,10.13
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,17.4
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.47
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,17.5
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.9
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,6.89
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,8.03
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,4.46
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,17.6
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.54
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.24
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.8
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,8.65
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,17.8
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.11
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,7.51
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,6.15
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
