Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.23
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.61
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,18.7
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.43
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,15.2
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.88
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.66
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,12.51
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,8.66
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,18.9
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.36
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,13.77
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.02
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,14.28
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,9.44
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,19.1
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.42
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,13.54
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,9.32
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,10.54
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,19.2
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,14.41
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,9.36
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,19.3
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,230.72
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,15.24
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,10.05
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.9
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.04
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
