Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,15.17
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,5.54
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,19.5
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.44
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,17.27
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,19.6
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.71
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,18.76
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,12.17
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,11.0
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.73
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,18.85
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,12.45
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
773207,Montpellier - Malvern,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.07
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,19.07
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,11.01
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,19.9
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.81
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,18.46
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,15.87
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,81.3
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
773207,Montpellier - Malvern,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.53
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,19.83
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,11.58
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,8.54
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.47
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,20.41
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,11.05
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,7.78
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,56.3
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,230.78
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,11.25
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,11.93
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.32
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,19.35
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,10.43
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,11.58
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
773207,Montpellier - Malvern,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
