Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.94
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,19.61
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,11.41
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,9.55
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.2
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.22
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,22.66
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,14.94
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,23.17
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,13.94
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,7.7
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,100.3
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
773207,Montpellier - Malvern,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.9
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.05
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,24.54
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,16.81
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
773207,Montpellier - Malvern,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.51
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,22.9
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,14.68
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.8
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.1
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.76
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.71
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,20.8
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,15.68
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,8.63
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,66.2
773207,Montpellier - Malvern,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,21.13
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,17.66
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,8.5
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
773207,Montpellier - Malvern,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.67
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,17.68
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.87
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,13.84
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
773207,Montpellier - Malvern,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.65
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,15.23
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,24.87
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.06
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
773207,Montpellier - Malvern,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,88.9
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
