Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.3
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,16.03
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,24.45
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,58.6
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
773207,Montpellier - Malvern,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,16.57
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,24.54
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,102.1
773207,Montpellier - Malvern,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.51
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,16.93
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,25.33
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,9.08
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
773207,Montpellier - Malvern,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,22.3
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.87
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,15.2
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,28.88
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,12.19
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
773207,Montpellier - Malvern,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.74
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,16.34
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,30.32
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,10.76
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
773207,Montpellier - Malvern,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,22.5
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.05
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,19.19
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,27.45
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.0
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
773207,Montpellier - Malvern,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,22.7
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.68
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,18.4
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,23.82
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,8.98
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
773207,Montpellier - Malvern,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,19.19
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,29.21
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,74.6
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
773207,Montpellier - Malvern,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.24
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,16.28
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,25.48
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,8.22
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
773207,Montpellier - Malvern,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
