Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.39
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,16.66
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,22.42
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,11.22
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
773207,Montpellier - Malvern,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,23.2
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,9.88
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,19.79
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,8.56
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
773207,Montpellier - Malvern,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.81
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,30.62
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,9.82
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,68.8
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
773207,Montpellier - Malvern,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.26
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,9.74
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,38.43
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,9.99
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,91.0
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.7
773207,Montpellier - Malvern,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,23.4
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.64
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,12.2
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,28.28
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,8.53
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,118.4
773207,Montpellier - Malvern,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.5
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,13.56
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,23.16
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
773207,Montpellier - Malvern,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,12.5
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,21.37
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
773207,Montpellier - Malvern,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,23.6
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.48
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,14.23
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,22.21
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,55.8
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.8
773207,Montpellier - Malvern,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,23.7
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.54
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,13.64
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,22.23
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
773207,Montpellier - Malvern,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,23.8
