Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.29
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,12.34
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,25.81
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
773207,Montpellier - Malvern,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,23.8
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.15
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,14.3
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,29.38
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,76.9
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
773207,Montpellier - Malvern,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.89
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,12.76
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,26.83
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,72.8
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
773207,Montpellier - Malvern,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.11
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,19.88
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,53.6
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
773207,Montpellier - Malvern,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.48
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,14.18
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,24.06
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,58.0
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,100.2
773207,Montpellier - Malvern,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.8
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.38
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,27.61
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,67.3
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
773207,Montpellier - Malvern,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.86
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,9.64
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,24.82
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.7
773207,Montpellier - Malvern,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.59
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,9.2
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,16.52
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
773207,Montpellier - Malvern,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.11
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,11.33
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,15.65
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.72
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,15.37
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,13.31
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,46.5
