Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,23.8
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,230.85
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,9.45
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,23.6
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,230.92
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.7
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.41
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.84
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,7.29
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,10.18
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,23.2
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.03
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.41
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,9.84
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.49
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,9.19
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,12.64
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,53.9
773207,Montpellier - Malvern,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.52
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,8.13
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,15.07
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,41.4
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.59
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.3
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,12.96
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,-2.14
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,47.9
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
773207,Montpellier - Malvern,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
