Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,230.83
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,11.07
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.01
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,230.82
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,14.08
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,7.29
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-3.15
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.6
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.1
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-3.31
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.61
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,11.32
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,-1.08
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.32
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.79
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,11.82
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,9.25
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.8
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,9.15
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,11.75
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,-0.29
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.58
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,11.19
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,14.67
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
773207,Montpellier - Malvern,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.24
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,15.41
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,12.96
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,50.0
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,23.2
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.09
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,15.08
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,9.5
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
