Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.34
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,7.93
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,23.4
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.84
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,10.86
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
773207,Montpellier - Malvern,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,23.4
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.6
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,16.15
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,11.3
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,6.5
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.38
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,12.7
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,7.87
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.14
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,23.2
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.18
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.31
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,22.9
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.77
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,10.25
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,9.04
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,37.6
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.39
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,22.7
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.77
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,8.7
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.77
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.25
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.62
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,8.84
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.23
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,22.1
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.13
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,10.12
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,10.95
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
773207,Montpellier - Malvern,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.92
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
