Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,9.28
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,35.6
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,39.8
773207,Montpellier - Malvern,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.19
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,9.52
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
773207,Montpellier - Malvern,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.35
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,9.42
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
773207,Montpellier - Malvern,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.52
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,9.06
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,10.55
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,33.3
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,11.09
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,13.8
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.27
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,10.76
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
773207,Montpellier - Malvern,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,19.8
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.67
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,10.41
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,19.4
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.42
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,15.44
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,15.0
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,4.73
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
773207,Montpellier - Malvern,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,18.8
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.62
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,11.86
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,12.62
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
773207,Montpellier - Malvern,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.89
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
