Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,9.92
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.7
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,13.93
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,40.1
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
773207,Montpellier - Malvern,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.93
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.44
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,14.92
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
773207,Montpellier - Malvern,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.86
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,10.15
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,13.38
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
773207,Montpellier - Malvern,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.32
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,8.64
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,12.7
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.33
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.53
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,10.65
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,5.85
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.78
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,12.92
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,12.38
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,7.96
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,12.23
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,15.65
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
773207,Montpellier - Malvern,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.44
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,14.74
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.11
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
773207,Montpellier - Malvern,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.09
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,16.53
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,9.01
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
