Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,19.86
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,13.13
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,7.91
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.9
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
773207,Montpellier - Malvern,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.3
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.86
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,16.24
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,7.59
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
773207,Montpellier - Malvern,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.12
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,13.89
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,19.42
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.7
773207,Montpellier - Malvern,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.42
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,16.06
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
773207,Montpellier - Malvern,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.32
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,12.42
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,15.15
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,4.97
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,40.7
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
773207,Montpellier - Malvern,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.35
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,11.6
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,15.01
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,5.96
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.01
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,11.04
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,16.18
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,35.9
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
773207,Montpellier - Malvern,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.83
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,13.33
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,7.18
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
773207,Montpellier - Malvern,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.37
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,8.83
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,14.24
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
