Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,8.39
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.57
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.61
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.6
773207,Montpellier - Malvern,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.25
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.14
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,7.56
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.18
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,8.31
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,4.65
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.3
773207,Montpellier - Malvern,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.2
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.89
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,15.6
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.83
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.37
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,7.65
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.18
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,6.29
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,10.41
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
773207,Montpellier - Malvern,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,45.8
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
