Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,15.7
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.63
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,7.86
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,10.66
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.47
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,5.83
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,9.74
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.33
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,6.08
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,12.48
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.81
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
773207,Montpellier - Malvern,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,15.8
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,12.6
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,10.7
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,10.84
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,15.9
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,10.55
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.96
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,8.86
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,10.84
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.22
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
