Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,16.0
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,10.13
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.59
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.43
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,45.4
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,16.1
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.08
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,10.4
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,16.2
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.6
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,10.36
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.8
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.36
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,12.15
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,16.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.85
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,10.95
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.21
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,7.14
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,16.4
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.29
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,9.02
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.98
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,6.99
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,7.52
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
