Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,16.5
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.9
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,9.12
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.08
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,5.98
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.1
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,10.53
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,6.87
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,8.33
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,8.85
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,7.05
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
773207,Montpellier - Malvern,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.55
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,6.62
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,8.58
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,6.95
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.32
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.5
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,20.1
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.37
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,5.95
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,4.75
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,20.2
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.13
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,7.31
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,20.3
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.63
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,7.67
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.7
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
