Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.88
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,6.18
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,7.89
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,5.22
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,20.9
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.37
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,7.47
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,7.66
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,20.5
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.9
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.15
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,7.79
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,20.6
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.12
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,7.36
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,20.7
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.08
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,7.71
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,36.9
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,20.8
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.56
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,11.59
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,7.98
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,20.9
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.24
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,12.03
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.53
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,21.0
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.28
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,10.84
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,12.8
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,9.99
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.09
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,11.98
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,7.26
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
