Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,21.2
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.18
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,11.14
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,13.47
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,6.12
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,21.3
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.84
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,10.35
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,14.32
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,7.32
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
773207,Montpellier - Malvern,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,21.4
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.6
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,11.26
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,14.56
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,9.59
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,21.5
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.28
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,11.95
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,14.2
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,10.63
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
773207,Montpellier - Malvern,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,46.5
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,21.6
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.42
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,13.67
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,16.44
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,11.53
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
773207,Montpellier - Malvern,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,21.7
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.48
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,11.72
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,15.81
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,13.85
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,66.4
773207,Montpellier - Malvern,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,21.9
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.16
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,11.12
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,16.32
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,11.34
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,68.1
773207,Montpellier - Malvern,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,22.0
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.88
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,12.2
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,16.79
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,11.21
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,32.0
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
773207,Montpellier - Malvern,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,22.2
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.58
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,13.53
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,17.63
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,10.57
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
773207,Montpellier - Malvern,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,22.3
