Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,12.49
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,20.98
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,11.52
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,37.2
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
773207,Montpellier - Malvern,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,22.5
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.88
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,17.24
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,17.06
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
773207,Montpellier - Malvern,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,22.6
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.82
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,22.35
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,21.73
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,9.28
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
773207,Montpellier - Malvern,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,22.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.32
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,17.62
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,15.76
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,10.88
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,39.5
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
773207,Montpellier - Malvern,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.7
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.97
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,18.05
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,16.72
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,43.0
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,70.4
773207,Montpellier - Malvern,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,23.1
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.13
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,17.13
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,14.24
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
773207,Montpellier - Malvern,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,23.3
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.88
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,17.2
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,29.75
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,10.21
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
773207,Montpellier - Malvern,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.0
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.8
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,23.4
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.54
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,19.57
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,20.72
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,11.74
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
773207,Montpellier - Malvern,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.37
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,17.68
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,16.19
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,11.28
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
773207,Montpellier - Malvern,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,23.7
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.59
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,12.43
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,24.79
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,47.4
