Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
773207,Montpellier - Malvern,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,23.8
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.44
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,10.89
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,22.46
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,8.59
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,48.7
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
773207,Montpellier - Malvern,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,23.9
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.44
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,13.7
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,14.35
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,10.39
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.1
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
773207,Montpellier - Malvern,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.28
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.14
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,17.83
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,13.69
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,10.45
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,79.7
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,24.1
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,230.85
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,17.37
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,13.02
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,13.3
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,36.8
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
773207,Montpellier - Malvern,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,24.2
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,230.35
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.25
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,12.36
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,14.21
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,42.7
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.3
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
773207,Montpellier - Malvern,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.3
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,24.3
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.32
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,16.67
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,10.32
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,24.5
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.35
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,12.82
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,14.44
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,9.51
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.1
773207,Montpellier - Malvern,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,24.6
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.93
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,10.22
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,20.95
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,13.43
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.3
773207,Montpellier - Malvern,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.55
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,24.7
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.0
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,10.38
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,20.73
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,15.5
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
773207,Montpellier - Malvern,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
