Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,24.8
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,8.57
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,20.92
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,8.32
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.7
773207,Montpellier - Malvern,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,25.0
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.59
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,14.56
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,21.88
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
773207,Montpellier - Malvern,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.66
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,14.35
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,24.17
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,62.5
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.9
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
773207,Montpellier - Malvern,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,26.5
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,25.2
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.25
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,13.82
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,21.63
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,11.39
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
773207,Montpellier - Malvern,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,25.4
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.77
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,13.03
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,14.38
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,6.13
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,37.1
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.6
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,60.6
773207,Montpellier - Malvern,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,233.72
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,12.76
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,15.57
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,44.4
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
773207,Montpellier - Malvern,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,25.7
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.91
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,12.22
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,14.84
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,48.2
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
773207,Montpellier - Malvern,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.85
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.36
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,25.8
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.4
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,11.34
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,18.55
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.5
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.4
773207,Montpellier - Malvern,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.7
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.41
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,11.16
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,18.54
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,56.6
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
773207,Montpellier - Malvern,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.94
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
