Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,26.0
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.29
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,11.51
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,14.74
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,40.2
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
773207,Montpellier - Malvern,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,24.4
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.71
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,26.0
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.72
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.62
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,13.53
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,0.29
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,57.7
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
773207,Montpellier - Malvern,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.11
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,26.0
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.06
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,12.43
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,13.38
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,-1.07
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,57.8
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
773207,Montpellier - Malvern,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.55
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.92
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,10.83
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.16
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,-0.34
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,50.1
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,55.3
773207,Montpellier - Malvern,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.73
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,25.7
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,13.26
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.68
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.47
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,7.43
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,17.46
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,-0.16
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,52.6
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
773207,Montpellier - Malvern,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.81
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.42
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,10.37
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,19.74
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,-0.61
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,61.8
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
773207,Montpellier - Malvern,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.33
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,25.2
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.75
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,8.74
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.33
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,-2.32
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,51.5
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.23
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,9.34
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,10.26
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,34.9
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
