Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.64
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,4.16
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
773207,Montpellier - Malvern,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.38
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.54
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,13.41
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,11.08
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,45.3
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.25
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.31
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,25.2
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,232.7
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,8.26
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,8.43
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,38.6
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,37.9
773207,Montpellier - Malvern,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-2.5
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,232.16
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,9.33
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,10.94
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,44.8
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
773207,Montpellier - Malvern,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.41
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.07
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,25.0
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.76
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,13.39
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-0.34
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,52.5
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-3.55
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.79
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,10.85
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,9.08
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,-1.75
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
773207,Montpellier - Malvern,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.94
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.04
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,8.48
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,8.4
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,-0.06
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,42.6
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.75
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.22
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,25.1
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.73
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,9.26
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
773207,Montpellier - Malvern,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.7
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.37
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,25.2
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,231.21
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,11.29
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,10.63
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,-0.27
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
773207,Montpellier - Malvern,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.4
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.11
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
