Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.42
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,9.08
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,-0.42
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-3.12
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,231.28
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,9.84
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,8.01
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,-2.05
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.26
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,25.5
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,231.02
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,10.57
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,10.11
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,48.8
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
773207,Montpellier - Malvern,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.27
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.17
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,8.52
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,9.55
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,28.1
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
773207,Montpellier - Malvern,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.45
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.25
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,25.7
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.53
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,11.07
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,10.31
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,2.05
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.9
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.23
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,25.8
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,230.75
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,12.24
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,11.35
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,48.0
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,19.2
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,231.96
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,11.97
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,10.25
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
773207,Montpellier - Malvern,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.77
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,26.0
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,230.76
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,13.87
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,11.47
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,4.67
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,41.7
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.9
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
773207,Montpellier - Malvern,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.21
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,13.81
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,14.14
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,46.2
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
773207,Montpellier - Malvern,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.55
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,25.9
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.21
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,11.71
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,14.71
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,3.54
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,44.9
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,61.5
773207,Montpellier - Malvern,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
