Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.59
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,25.8
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.17
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,11.73
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,13.65
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
773207,Montpellier - Malvern,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,25.7
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.87
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,10.41
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,12.65
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,5.52
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,53.1
773207,Montpellier - Malvern,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,25.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.39
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,9.16
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,9.0
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,6.69
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
773207,Montpellier - Malvern,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,25.4
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.39
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,11.27
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
773207,Montpellier - Malvern,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,25.3
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.09
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,11.1
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.0
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,8.38
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,9.79
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,7.19
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,23.6
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
773207,Montpellier - Malvern,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,32.1
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.2
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,24.8
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.57
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,8.72
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,11.76
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
773207,Montpellier - Malvern,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,34.4
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.5
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,24.4
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.55
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,9.71
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,10.86
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,5.11
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,27.1
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,24.0
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.51
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,9.75
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,16.36
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,46.3
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
773207,Montpellier - Malvern,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
