Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,23.5
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.39
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,10.25
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,17.34
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
773207,Montpellier - Malvern,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,23.0
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.53
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,16.15
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,15.14
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,4.88
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,45.2
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.3
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
773207,Montpellier - Malvern,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,22.4
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.66
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,13.96
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,11.34
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,43.7
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
773207,Montpellier - Malvern,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,21.8
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.81
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,14.18
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,12.88
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,6.63
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,36.0
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
773207,Montpellier - Malvern,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,21.1
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.58
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,10.3
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,15.51
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,7.15
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
773207,Montpellier - Malvern,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,20.4
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.54
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,10.73
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,9.6
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
773207,Montpellier - Malvern,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,19.7
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.93
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,12.52
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,9.35
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,8.24
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
773207,Montpellier - Malvern,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,36.5
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,19.0
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.07
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,10.16
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,9.7
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,8.15
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,233.99
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,11.18
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.29
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,30.6
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
773207,Montpellier - Malvern,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.6
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
