Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,17.7
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.0
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,12.7
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,12.6
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,33.8
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.28
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,12.55
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,18.23
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,10.24
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,36.4
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.1
773207,Montpellier - Malvern,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,43.8
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,10.06
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,12.87
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,10.27
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,23.5
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,54.1
773207,Montpellier - Malvern,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.0
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,12.95
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,11.1
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,11.92
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
773207,Montpellier - Malvern,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.17
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,17.68
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.8
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,11.36
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,38.2
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
773207,Montpellier - Malvern,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.4
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.55
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,16.96
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,11.93
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,9.51
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,37.5
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
773207,Montpellier - Malvern,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,231.51
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,19.61
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,12.28
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,11.5
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,46.6
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
773207,Montpellier - Malvern,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.76
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,14.63
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,19.73
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,8.36
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,43.2
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,82.4
773207,Montpellier - Malvern,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,38.3
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.45
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,12.51
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,15.03
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,7.03
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,35.5
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
773207,Montpellier - Malvern,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.55
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,233.59
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
