Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,13.31
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,10.19
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,5.81
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
773207,Montpellier - Malvern,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,16.6
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,232.0
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,14.0
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,11.78
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,5.7
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,39.7
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.2
773207,Montpellier - Malvern,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,28.4
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.21
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,231.92
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,12.52
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,17.91
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,7.07
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,42.0
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
773207,Montpellier - Malvern,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,233.34
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,14.47
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,13.66
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,7.88
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
773207,Montpellier - Malvern,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.09
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,16.7
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.89
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,11.55
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,12.49
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,5.97
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,35.2
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
773207,Montpellier - Malvern,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,28.6
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.34
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.31
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,10.34
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,11.98
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,5.24
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
773207,Montpellier - Malvern,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.26
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,9.22
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,11.62
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,5.94
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,27.7
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
773207,Montpellier - Malvern,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,28.2
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.47
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,16.8
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.24
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,13.73
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,5.32
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,32.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
773207,Montpellier - Malvern,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,232.34
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,7.49
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,9.58
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,4.71
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,24.0
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.8
773207,Montpellier - Malvern,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.08
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.62
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,7.27
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,8.41
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,4.91
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,23.4
