Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.1
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.0
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,16.9
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,233.92
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,7.1
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,7.2
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,5.42
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,30.8
773207,Montpellier - Malvern,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,26.7
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,233.73
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,9.3
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,8.44
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,4.87
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,27.6
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
773207,Montpellier - Malvern,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,24.7
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.17
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.5
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,17.0
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,234.34
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,10.01
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,7.83
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,4.81
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,29.6
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.16
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.78
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,8.12
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,7.56
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,6.07
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,20.5
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.2
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.18
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,234.98
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,6.86
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,8.04
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.9
773207,Montpellier - Malvern,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,30.4
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.1
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,17.1
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,234.6
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,7.03
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,9.91
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,6.88
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,17.7
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.2
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
773207,Montpellier - Malvern,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.57
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,17.2
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.03
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,6.59
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,7.45
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,6.65
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,14.1
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.58
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.21
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.3
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.49
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,8.45
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,6.74
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.24
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.5
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,17.3
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.53
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,6.61
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,10.71
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,6.94
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
773207,Montpellier - Malvern,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.6
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
