Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,7.04
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,7.69
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,8.82
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.1
773207,Montpellier - Malvern,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.52
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.12
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,17.9
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.01
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,6.31
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,6.96
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,9.17
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,13.0
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
773207,Montpellier - Malvern,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,6.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.96
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,6.58
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,7.09
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,8.77
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,13.9
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.15
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,18.0
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.1
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,6.35
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,8.46
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,5.82
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,19.0
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.2
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.1
773207,Montpellier - Malvern,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,18.1
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.16
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,6.77
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,7.76
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,5.13
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,19.6
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.9
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
773207,Montpellier - Malvern,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,18.2
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,6.56
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,8.27
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,4.9
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,21.0
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.7
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.1
773207,Montpellier - Malvern,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,25.1
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.62
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.53
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.33
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,6.51
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,10.13
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,5.37
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,22.9
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,26.0
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,6.7
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.6
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.14
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.42
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,18.3
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.18
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,6.27
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,9.24
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,5.17
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,20.7
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.6
773207,Montpellier - Malvern,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,18.4
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,232.71
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,7.21
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.2
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,5.06
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,26.6
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
773207,Montpellier - Malvern,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,6.8
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.4
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,8.71
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,7.38
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,5.59
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,21.4
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,40.5
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,31.6
773207,Montpellier - Malvern,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.05
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.11
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,0.6
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.1
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.39
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,18.5
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.07
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,10.44
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,7.01
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,7.12
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,22.3
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
773207,Montpellier - Malvern,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,32.4
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.06
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.13
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,0.7
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.2
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.45
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,18.6
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,232.04
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,13.6
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,7.23
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,8.18
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,31.8
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,31.0
773207,Montpellier - Malvern,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,36.7
